Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532563,Lodge Farm Caerleon,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532563,Lodge Farm Caerleon,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532563,Lodge Farm Caerleon,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
