Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532563,Lodge Farm Caerleon,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532563,Lodge Farm Caerleon,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
532563,Lodge Farm Caerleon,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
532563,Lodge Farm Caerleon,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
