Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
532563,Lodge Farm Caerleon,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
532563,Lodge Farm Caerleon,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
532563,Lodge Farm Caerleon,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
532563,Lodge Farm Caerleon,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
532563,Lodge Farm Caerleon,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
532563,Lodge Farm Caerleon,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
532563,Lodge Farm Caerleon,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
