Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
532563,Lodge Farm Caerleon,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532563,Lodge Farm Caerleon,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
532563,Lodge Farm Caerleon,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.37
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
532563,Lodge Farm Caerleon,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.28
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
532563,Lodge Farm Caerleon,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
532563,Lodge Farm Caerleon,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.64
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
532563,Lodge Farm Caerleon,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.68
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
532563,Lodge Farm Caerleon,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
532563,Lodge Farm Caerleon,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.77
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
