Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
532563,Lodge Farm Caerleon,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.09
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
532563,Lodge Farm Caerleon,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
532563,Lodge Farm Caerleon,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.54
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.81
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
532563,Lodge Farm Caerleon,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.7
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.6
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
532563,Lodge Farm Caerleon,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.56
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.03
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.67
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
532563,Lodge Farm Caerleon,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.49
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.4
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
532563,Lodge Farm Caerleon,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.72
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
532563,Lodge Farm Caerleon,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.24
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.8
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
532563,Lodge Farm Caerleon,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.24
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
