Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
532563,Lodge Farm Caerleon,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
532563,Lodge Farm Caerleon,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532563,Lodge Farm Caerleon,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.0
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.69
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.39
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.24
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
