Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.21
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.53
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.73
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.87
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.83
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.04
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.18
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.71
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
