Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.04
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.7
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.64
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.63
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.78
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.91
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.24
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.5
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.99
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.44
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
