Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.28
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532563,Lodge Farm Caerleon,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.75
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.66
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.44
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.1
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.03
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
