Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.0
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.47
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532563,Lodge Farm Caerleon,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532563,Lodge Farm Caerleon,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532563,Lodge Farm Caerleon,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
