Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532563,Lodge Farm Caerleon,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
532563,Lodge Farm Caerleon,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
