Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
532563,Lodge Farm Caerleon,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532563,Lodge Farm Caerleon,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532563,Lodge Farm Caerleon,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.12
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
532563,Lodge Farm Caerleon,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
532563,Lodge Farm Caerleon,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
