Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
532563,Lodge Farm Caerleon,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
532563,Lodge Farm Caerleon,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
