Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
