Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,30.1
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
