Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
