Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,30.0
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.1
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
