Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532563,Lodge Farm Caerleon,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532563,Lodge Farm Caerleon,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532563,Lodge Farm Caerleon,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532563,Lodge Farm Caerleon,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.74
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
532563,Lodge Farm Caerleon,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.31
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
