Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532563,Lodge Farm Caerleon,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
532563,Lodge Farm Caerleon,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
532563,Lodge Farm Caerleon,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532563,Lodge Farm Caerleon,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
532563,Lodge Farm Caerleon,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
