Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
532563,Lodge Farm Caerleon,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
532563,Lodge Farm Caerleon,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.67
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
532563,Lodge Farm Caerleon,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.46
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
532563,Lodge Farm Caerleon,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
532563,Lodge Farm Caerleon,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
532563,Lodge Farm Caerleon,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
532563,Lodge Farm Caerleon,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
532563,Lodge Farm Caerleon,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
