Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
532563,Lodge Farm Caerleon,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.86
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.5
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
532563,Lodge Farm Caerleon,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.82
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
532563,Lodge Farm Caerleon,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.66
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.6
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.43
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
532563,Lodge Farm Caerleon,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.54
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.09
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
532563,Lodge Farm Caerleon,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.77
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
532563,Lodge Farm Caerleon,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.74
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
532563,Lodge Farm Caerleon,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.54
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.5
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
532563,Lodge Farm Caerleon,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.47
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.0
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
532563,Lodge Farm Caerleon,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
