Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
532563,Lodge Farm Caerleon,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
532563,Lodge Farm Caerleon,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.52
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
532563,Lodge Farm Caerleon,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
532563,Lodge Farm Caerleon,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
532563,Lodge Farm Caerleon,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
