Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532563,Lodge Farm Caerleon,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
532563,Lodge Farm Caerleon,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.35
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.2
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
