Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.02
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.08
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.92
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.87
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.91
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
