Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.41
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532563,Lodge Farm Caerleon,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,30.1
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,30.0
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
