Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532563,Lodge Farm Caerleon,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532563,Lodge Farm Caerleon,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
