Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
532563,Lodge Farm Caerleon,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532563,Lodge Farm Caerleon,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
532563,Lodge Farm Caerleon,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
532563,Lodge Farm Caerleon,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
