Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
532563,Lodge Farm Caerleon,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
532563,Lodge Farm Caerleon,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532563,Lodge Farm Caerleon,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
532563,Lodge Farm Caerleon,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532563,Lodge Farm Caerleon,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
532563,Lodge Farm Caerleon,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
532563,Lodge Farm Caerleon,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
