Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
532563,Lodge Farm Caerleon,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
