Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532563,Lodge Farm Caerleon,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
