Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
