Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,30.0
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532563,Lodge Farm Caerleon,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.1
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
