Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532563,Lodge Farm Caerleon,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
