Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532563,Lodge Farm Caerleon,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532563,Lodge Farm Caerleon,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.62
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
