Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.6
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
532563,Lodge Farm Caerleon,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
532563,Lodge Farm Caerleon,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.41
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532563,Lodge Farm Caerleon,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.68
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
532563,Lodge Farm Caerleon,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.46
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
532563,Lodge Farm Caerleon,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.94
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
532563,Lodge Farm Caerleon,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
532563,Lodge Farm Caerleon,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
