Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
532563,Lodge Farm Caerleon,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.69
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
532563,Lodge Farm Caerleon,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.3
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.89
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
532563,Lodge Farm Caerleon,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.11
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.45
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
532563,Lodge Farm Caerleon,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.08
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.8
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.26
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
532563,Lodge Farm Caerleon,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.82
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.02
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.16
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.2
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.42
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
532563,Lodge Farm Caerleon,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.46
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.2
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.86
