Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
532563,Lodge Farm Caerleon,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.24
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.22
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
532563,Lodge Farm Caerleon,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.47
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.19
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.58
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
532563,Lodge Farm Caerleon,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.88
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.73
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.23
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.7
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
532563,Lodge Farm Caerleon,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
532563,Lodge Farm Caerleon,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.02
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.64
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
532563,Lodge Farm Caerleon,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.78
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.78
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.65
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
532563,Lodge Farm Caerleon,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.54
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.52
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.7
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
532563,Lodge Farm Caerleon,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.44
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
532563,Lodge Farm Caerleon,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.36
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
