Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
532563,Lodge Farm Caerleon,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.34
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.27
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.19
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
532563,Lodge Farm Caerleon,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.56
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
532563,Lodge Farm Caerleon,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.5
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.81
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.02
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.39
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
