Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.48
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.46
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.43
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.79
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.68
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.59
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.16
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.15
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
