Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.95
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.91
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.95
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.66
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.77
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.91
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.26
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.52
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.23
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
