Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.28
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.67
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.43
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.9
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.84
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.73
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.51
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.45
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.19
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
