Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-6.04
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.98
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.84
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-6.07
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.51
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.69
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.8
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.81
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.91
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
