Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.66
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.99
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.52
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.96
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.54
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,30.0
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.55
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.0
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
