Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.82
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.43
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.03
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.86
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
