Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
532563,Lodge Farm Caerleon,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
532563,Lodge Farm Caerleon,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532563,Lodge Farm Caerleon,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
532563,Lodge Farm Caerleon,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
