Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
