Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
