Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
