Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
