Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532563,Lodge Farm Caerleon,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532563,Lodge Farm Caerleon,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532563,Lodge Farm Caerleon,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
