Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532563,Lodge Farm Caerleon,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.03
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
532563,Lodge Farm Caerleon,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.77
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532563,Lodge Farm Caerleon,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
532563,Lodge Farm Caerleon,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
532563,Lodge Farm Caerleon,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
532563,Lodge Farm Caerleon,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532563,Lodge Farm Caerleon,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532563,Lodge Farm Caerleon,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
