Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532563,Lodge Farm Caerleon,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
532563,Lodge Farm Caerleon,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
532563,Lodge Farm Caerleon,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.31
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532563,Lodge Farm Caerleon,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532563,Lodge Farm Caerleon,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.14
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.76
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532563,Lodge Farm Caerleon,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
532563,Lodge Farm Caerleon,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.59
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
532563,Lodge Farm Caerleon,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
