Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.35
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
532563,Lodge Farm Caerleon,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
532563,Lodge Farm Caerleon,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
532563,Lodge Farm Caerleon,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.59
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
532563,Lodge Farm Caerleon,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
532563,Lodge Farm Caerleon,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.73
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
532563,Lodge Farm Caerleon,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.07
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
532563,Lodge Farm Caerleon,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.06
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
