Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.0
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.28
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
532563,Lodge Farm Caerleon,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.58
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
532563,Lodge Farm Caerleon,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
532563,Lodge Farm Caerleon,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.35
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.19
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
532563,Lodge Farm Caerleon,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
