Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532563,Lodge Farm Caerleon,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.86
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532563,Lodge Farm Caerleon,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.46
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.5
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.43
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.52
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.64
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.98
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
