Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.84
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.54
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.4
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.63
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.65
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.96
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.93
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.69
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.33
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
