Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.13
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.25
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.18
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.41
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.69
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.99
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.48
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.7
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.93
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
