Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.24
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.22
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.1
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.48
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.38
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.62
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.83
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.93
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.81
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
