Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.69
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.5
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.4
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.7
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.56
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.72
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
