Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532563,Lodge Farm Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.71
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.3
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.2
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.69
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.2
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
