Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
532563,Lodge Farm Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
532563,Lodge Farm Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532563,Lodge Farm Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.1
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532563,Lodge Farm Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.2
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.2
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.3
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.3
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
