Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.4
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.5
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
