Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
