Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.1
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
